Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,20.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,14.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,132.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,147.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,21.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,137.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,21.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,21.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,154.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,22.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,15.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,159.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,23.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,15.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,170.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,21.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,157.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,23.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,151.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
