Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,143.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,13.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,22.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,143.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,104.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,14.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,26.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,201.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,107.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,17.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,27.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,203.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,15.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,173.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,100.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,15.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,181.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,102.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,15.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,29.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,185.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,27.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,184.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,16.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,29.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,182.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
