Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,20.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,26.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,172.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,19.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,30.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,186.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,30.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,188.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,109.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,18.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,33.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,190.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,19.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,33.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,196.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,112.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,22.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,31.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,214.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,19.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,31.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,200.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,105.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,30.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,199.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,21.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,29.19
