Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,204.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,104.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,20.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,32.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,186.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,106.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,20.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,197.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,112.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,26.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,192.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,112.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,23.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,35.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,198.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,30.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,223.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,21.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,31.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,214.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,107.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,23.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,29.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,223.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,23.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,32.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,197.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
