Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,25.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,37.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,200.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,22.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,34.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,217.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,133.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,37.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,248.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,123.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,20.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,38.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,230.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,111.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,20.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,35.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,209.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,100.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,23.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,33.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,203.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,23.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,30.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,180.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,24.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,35.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,163.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,21.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,159.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
