Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,20.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,179.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,102.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,20.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,32.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,186.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,106.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,31.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,195.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,19.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,39.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,195.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,108.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,23.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,40.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,196.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,169.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,107.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,31.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,38.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,204.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,103.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,24.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,38.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,203.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,36.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,180.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,29.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,32.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,170.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.87
