Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,31.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,26.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,185.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,28.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,192.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,28.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,29.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,181.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,32.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,189.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,25.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,28.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,155.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,24.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,30.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,152.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,22.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,169.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,20.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,29.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,191.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
