Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,18.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,22.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,174.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,27.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,166.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,103.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,24.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,30.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,181.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,100.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,22.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,29.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,177.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,20.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,26.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,182.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,19.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,29.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,178.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,107.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,24.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,32.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,204.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,21.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,33.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,217.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,107.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,18.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,241.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
