Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,23.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,30.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,184.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,33.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,207.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,26.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,29.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,227.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,119.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,33.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,264.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,100.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,19.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,29.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,201.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,18.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,31.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,197.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,95.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,29.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,199.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,106.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,22.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,35.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,205.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
