Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,23.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,34.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,186.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,23.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,38.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,200.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,25.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,31.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,189.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,23.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,31.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,163.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,36.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,189.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,160.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,93.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,21.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,46.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,306.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,195.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,132.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,19.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,250.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,178.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,135.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,20.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,38.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,262.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,29.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,37.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,255.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,138.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
