Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,23.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,44.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,268.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,184.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,122.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,39.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,232.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,16.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,33.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,188.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,136.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,20.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,42.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,233.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,179.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,132.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,26.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,39.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,239.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,133.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,20.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,38.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,256.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,133.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,38.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,256.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,27.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,209.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,123.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,15.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,29.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,243.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
