Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,28.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,181.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,14.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,24.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,146.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,149.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,13.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,137.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,72.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,20.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,142.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,14.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,22.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,155.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,14.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,22.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,139.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,23.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,146.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,18.55
