Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,128.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,15.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,134.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,21.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,129.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,19.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,116.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,12.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,22.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,111.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,18.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,107.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,17.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,122.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,17.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,120.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
