Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,118.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,17.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,116.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,123.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,20.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,133.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,23.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,136.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,15.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,20.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,141.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,14.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,23.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,142.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,24.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,163.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,22.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,159.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
