Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,20.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,160.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,14.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,20.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,154.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,145.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,14.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,14.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,144.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,14.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,146.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,13.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,150.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,148.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,14.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,14.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,143.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,143.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
