Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,14.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,20.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,16.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,23.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,127.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,15.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,21.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,179.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,14.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,20.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,22.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,148.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,14.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,26.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,155.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,17.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,29.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,141.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,15.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,25.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,136.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,16.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,26.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,152.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
