Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,30.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,157.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,103.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,18.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,37.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,167.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,96.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,21.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,36.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,169.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,41.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,191.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,22.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,31.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,164.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,122.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,19.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,32.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,232.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,116.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,18.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,35.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,208.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,112.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,22.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,43.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,183.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,5.99
