Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,24.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,42.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,175.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,30.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,39.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,189.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,113.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,34.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,40.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,185.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,104.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,34.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,30.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,185.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,34.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,186.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,115.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,41.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,35.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,208.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,172.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,119.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,38.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,30.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,251.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,106.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,36.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,222.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,118.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,39.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,31.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,249.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
