Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,32.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,29.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,197.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,30.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,31.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,184.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,33.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,161.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,32.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,38.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,167.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,36.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,33.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,173.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,33.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,33.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,195.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,117.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,33.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,33.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,266.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,8.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,37.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,41.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,261.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,119.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,40.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,36.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,243.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,133.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
