Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,37.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,39.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,283.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,35.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,33.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,218.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,37.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,36.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,253.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,131.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,36.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,28.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,261.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,126.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,32.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,31.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,273.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,29.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,34.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,269.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,133.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,24.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,40.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,257.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,125.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,25.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,35.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,102.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,19.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,33.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,193.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
