Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,23.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,23.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,178.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,21.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,27.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,167.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,20.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,28.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,165.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,24.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,28.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,177.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,23.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,27.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,169.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,24.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,162.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,26.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,26.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,165.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,28.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,173.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
