Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,21.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,32.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,209.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,106.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,24.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,231.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,33.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,230.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,25.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,25.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,176.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,25.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,18.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,162.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,27.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,18.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,170.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,23.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,19.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,198.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,21.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,18.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,211.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,23.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,26.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,234.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
