Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,27.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,255.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,82.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,24.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,178.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,20.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,209.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,87.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,64.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,24.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,213.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,25.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,27.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,228.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,111.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,23.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,274.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,33.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,33.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,298.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,76.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,28.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,30.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,272.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,116.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,25.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,33.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,283.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
