Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,25.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,25.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,220.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,101.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,27.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,27.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,247.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,25.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,34.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,256.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,24.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,28.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,224.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,25.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,265.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,131.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,23.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,292.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,129.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,31.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,22.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,282.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,29.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,98.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
