Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,27.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,224.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,110.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,31.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,26.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,253.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,110.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,28.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,23.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,259.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,108.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,28.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,24.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,261.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,112.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,22.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,278.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,89.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,25.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,23.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,283.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,137.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,107.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,26.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,26.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,346.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,107.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,20.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,25.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,342.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,110.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,89.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,23.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,25.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,272.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,114.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
