Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,27.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,30.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,264.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,25.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,28.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,290.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,117.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,21.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,29.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,282.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,19.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,31.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,236.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,14.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,24.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,207.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,19.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,217.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,17.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,27.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,261.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,104.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,20.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,32.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,222.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,93.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,14.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,33.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,201.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.1
