Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,18.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,241.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,23.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,36.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,178.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,18.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,32.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,165.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,95.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,14.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,32.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,181.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,14.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,162.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,23.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,157.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,16.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,25.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,25.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,146.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,1.34
