Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,124.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,135.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,23.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,135.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,24.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,167.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,23.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,171.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,22.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,164.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,11.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,21.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,155.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,158.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,22.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,152.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
