Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,149.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,22.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,161.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,22.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,143.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,22.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,142.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,22.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,140.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,23.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,146.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,23.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,151.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,82.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,146.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,12.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,25.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,157.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
