Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,12.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,21.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,173.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,162.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,20.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,167.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,22.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,177.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,91.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,22.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,180.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,153.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,21.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,150.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,13.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,23.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,150.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
