Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,21.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,144.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,136.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,13.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,15.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,16.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,138.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,14.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,19.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,137.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,18.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,14.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,133.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,17.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,143.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,17.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,15.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,149.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,90.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
