Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,17.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,19.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,188.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,84.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,19.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,160.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,16.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,16.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,132.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,82.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,18.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,22.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,161.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,17.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,27.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,182.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,17.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,25.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,184.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,105.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,16.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,31.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,201.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,19.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,28.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,175.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,26.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,168.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,98.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
