Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,19.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,28.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,188.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,95.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,18.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,27.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,181.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,36.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,205.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,17.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,30.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,212.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,20.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,28.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,195.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,117.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,18.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,29.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,255.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,113.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,19.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,30.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,225.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,25.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,184.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
