Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,29.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,185.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,24.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,24.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,153.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,25.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,165.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,23.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,28.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,172.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,25.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,26.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,218.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,97.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,25.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,27.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,201.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,30.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,21.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,201.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,29.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,24.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,204.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,92.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,29.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,29.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,216.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,124.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
