Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,33.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,263.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,121.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,31.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,33.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,265.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,107.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,28.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,35.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,237.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,36.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,258.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,146.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,38.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,48.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,278.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,200.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,119.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,31.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,38.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,226.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,30.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,38.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,202.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,108.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,27.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,43.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,192.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,23.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,31.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,176.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
