Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,23.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,163.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,76.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,24.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,150.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,21.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,162.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,101.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,24.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,220.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,26.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,25.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,181.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,22.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,23.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,199.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,24.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,22.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,176.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,19.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,23.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,175.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,82.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,24.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,22.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,163.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
