Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,24.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,16.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,142.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,18.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,20.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,153.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,19.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,18.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,152.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,19.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,14.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,149.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,22.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,17.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,151.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,22.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,164.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,23.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,20.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,162.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,24.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,22.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,152.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
