Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,22.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,160.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,25.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,16.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,169.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,15.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,152.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,24.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,17.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,172.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,20.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,18.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,162.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,21.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,21.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,168.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,20.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,19.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,177.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,21.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,156.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,19.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,18.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,158.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
