Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,20.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,23.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,173.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,28.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,24.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,207.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,99.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,25.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,26.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,195.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,24.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,26.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,179.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,22.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,18.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,166.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,23.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,20.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,176.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,91.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,25.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,24.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,189.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,21.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,27.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,170.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,20.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,25.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,180.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
