Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,20.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,187.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,24.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,25.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,220.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,93.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,25.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,218.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,24.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,22.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,188.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,22.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,193.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,22.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,28.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,208.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,106.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,23.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,25.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,238.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,21.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,208.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
