Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,19.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,210.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,22.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,24.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,187.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,27.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,208.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,18.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,18.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,199.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,19.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,19.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,201.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,97.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,25.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,208.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,29.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,255.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,108.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,27.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,249.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,119.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,28.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,267.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,112.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,69.9
