Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,29.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,267.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,23.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,240.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,19.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,24.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,234.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,125.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,18.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,31.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,265.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,28.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,236.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,18.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,24.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,207.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,27.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,28.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,208.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,24.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,26.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,186.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,14.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,22.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,176.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
