Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,22.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,20.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,143.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,12.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,22.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,166.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,15.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,25.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,157.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,17.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,29.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,162.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,14.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,29.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,150.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,31.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,173.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,14.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,22.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,15.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,20.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,138.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,13.5
