Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,19.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,135.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,14.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,23.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,139.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,21.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,128.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,25.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,161.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,13.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,17.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,16.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,124.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,126.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,16.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,127.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
