Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,18.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,129.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,13.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,18.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,119.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,19.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,117.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,19.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,118.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,18.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,116.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,18.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,117.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,14.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,18.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,116.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,18.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,127.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,18.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,123.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
