Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,128.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,19.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,120.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,19.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,117.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,13.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,17.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,117.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,14.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,16.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,114.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,13.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,16.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,142.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,13.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,18.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,149.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,13.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,17.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,152.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
