Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,14.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,17.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,155.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,15.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,20.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,181.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,15.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,23.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,192.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,109.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,17.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,26.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,209.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,16.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,21.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,164.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,16.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,23.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,165.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,16.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,21.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,160.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,18.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,21.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,163.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,18.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,21.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,173.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,83.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
