Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,18.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,19.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,170.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,18.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,21.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,158.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,108.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,17.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,23.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,234.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,93.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,17.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,22.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,191.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,22.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,195.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,20.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,31.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,191.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,17.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,168.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,109.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,19.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,29.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,208.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,116.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,17.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,32.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,209.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,104.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
