Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,19.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,33.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,187.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,76.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,21.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,39.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,266.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,105.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,23.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,32.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,205.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,107.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,23.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,29.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,213.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,127.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,25.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,37.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,237.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,157.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,115.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,24.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,37.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,228.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,116.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,24.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,40.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,242.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,21.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,33.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,199.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,3.84
