Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,22.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,36.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,178.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,26.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,29.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,196.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,25.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,175.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,38.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,200.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,33.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,24.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,173.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,30.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,25.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,175.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,24.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,31.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,195.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,26.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,32.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,192.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,27.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,27.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,167.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
