Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,35.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,23.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,167.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,31.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,27.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,158.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,108.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,34.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,29.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,222.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,37.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,30.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,197.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,89.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,33.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,27.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,163.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,34.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,28.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,184.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,110.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,34.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,25.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,190.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,31.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,30.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,204.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,106.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,30.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,195.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
