Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,32.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,25.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,209.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,29.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,25.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,224.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,27.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,23.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,180.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,29.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,23.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,181.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,28.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,17.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,197.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,105.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,30.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,15.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,210.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,30.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,213.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,111.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,34.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,20.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,224.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,111.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,31.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,20.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,220.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
