Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,31.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,22.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,207.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,27.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,20.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,205.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,22.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,21.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,176.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,82.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,21.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,177.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,20.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,23.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,169.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,19.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,22.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,171.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,21.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,162.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,20.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,14.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,164.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
