Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,22.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,13.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,154.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,21.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,144.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,22.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,154.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,24.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,22.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,164.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,25.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,24.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,170.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,90.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,24.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,27.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,198.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,89.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,23.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,22.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,195.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,26.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,21.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,185.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,91.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,27.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,20.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,185.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
