Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,23.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,174.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,24.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,16.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,193.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,23.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,208.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,91.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,20.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,23.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,199.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,22.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,20.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,200.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,23.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,21.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,214.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,24.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,11.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,199.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,23.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,13.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,211.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,20.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,14.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,221.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,102.5
