Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,20.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,13.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,241.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,118.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,25.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,17.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,259.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,22.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,28.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,97.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,23.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,20.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,200.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,24.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,163.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,21.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,16.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,164.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,22.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,22.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,199.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,16.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,26.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,213.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
