Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,15.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,21.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,227.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,16.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,19.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,202.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,20.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,19.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,207.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,21.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,24.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,208.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,16.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,197.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,99.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,23.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,22.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,207.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,97.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,23.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,27.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,206.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,210.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,23.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,25.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,221.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
