Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,19.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,23.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,156.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,106.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,25.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,26.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,219.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,17.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,22.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,172.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,17.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,166.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,15.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,145.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,13.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,125.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,14.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,123.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,19.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,21.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,149.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,15.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,16.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
