Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,14.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,31.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,171.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,124.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,13.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,21.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,126.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,12.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,20.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,117.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,11.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,16.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,65.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,14.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,128.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,11.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,122.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,12.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,16.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,139.2
