Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,16.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,141.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,139.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,15.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,122.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,13.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,121.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,127.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,132.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
