Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,12.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,11.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,12.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,112.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,118.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,13.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,117.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,13.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,12.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,134.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,132.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,12.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,134.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,12.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
